Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,transformer,,Temperature,C,26.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,transformer,,Temperature,C,27.2
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-05-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
