Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-05-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-05-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
