Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
