Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-05-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-05-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-05-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
852401,HILL STREET - HEDNESFORD,2023-05-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
852401,HILL STREET - HEDNESFORD,2023-05-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-05-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
852401,HILL STREET - HEDNESFORD,2023-05-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,transformer,,Temperature,C,26.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-05-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-05-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,transformer,,Temperature,C,27.2
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
