Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.78
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
852401,HILL STREET - HEDNESFORD,2023-05-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
852401,HILL STREET - HEDNESFORD,2023-05-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
852401,HILL STREET - HEDNESFORD,2023-05-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
852401,HILL STREET - HEDNESFORD,2023-05-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,transformer,,Temperature,C,28.1
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,transformer,,Temperature,C,28.3
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
852401,HILL STREET - HEDNESFORD,2023-05-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,transformer,,Temperature,C,28.4
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-05-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,transformer,,Temperature,C,28.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-05-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,transformer,,Temperature,C,28.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,transformer,,Temperature,C,28.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,transformer,,Temperature,C,28.8
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,transformer,,Temperature,C,28.9
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,transformer,,Temperature,C,29.0
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
