Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
852401,HILL STREET - HEDNESFORD,2023-05-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.66
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,transformer,,Temperature,C,29.1
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-05-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.36
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,transformer,,Temperature,C,29.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,transformer,,Temperature,C,29.9
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,transformer,,Temperature,C,30.0
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,transformer,,Temperature,C,30.0
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,transformer,,Temperature,C,30.0
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,transformer,,Temperature,C,30.0
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,transformer,,Temperature,C,29.9
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,transformer,,Temperature,C,29.9
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,transformer,,Temperature,C,30.1
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,transformer,,Temperature,C,30.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,transformer,,Temperature,C,30.4
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,transformer,,Temperature,C,30.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
