Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-05-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.67
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
