Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
