Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
