Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-05-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-05-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-05-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
852401,HILL STREET - HEDNESFORD,2023-05-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-05-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
