Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-05-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-05-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-05-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
852401,HILL STREET - HEDNESFORD,2023-05-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.11
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
852401,HILL STREET - HEDNESFORD,2023-05-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.25
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
852401,HILL STREET - HEDNESFORD,2023-05-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
852401,HILL STREET - HEDNESFORD,2023-05-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.78
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
852401,HILL STREET - HEDNESFORD,2023-05-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.95
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
