Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.89
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
852401,HILL STREET - HEDNESFORD,2023-05-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.3
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-05-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.49
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-05-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.77
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-05-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-05-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
