Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-05-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
