Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
