Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
852401,HILL STREET - HEDNESFORD,2023-05-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-05-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
852401,HILL STREET - HEDNESFORD,2023-05-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-05-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
