Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-05-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
