Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
