Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-05-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
852401,HILL STREET - HEDNESFORD,2023-05-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-05-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-05-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
852401,HILL STREET - HEDNESFORD,2023-05-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
