Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-05-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-05-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
852401,HILL STREET - HEDNESFORD,2023-05-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-05-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-05-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-05-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
