Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.55
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-05-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-05-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-05-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
