Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-05-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-05-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
