Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
