Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-05-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
