Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.01
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
