Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
