Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
