Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
852401,HILL STREET - HEDNESFORD,2023-05-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-05-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-05-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-05-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,transformer,,Temperature,C,27.5
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,transformer,,Temperature,C,27.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
