Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-05-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.08
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-05-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-05-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,transformer,,Temperature,C,27.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,transformer,,Temperature,C,27.5
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,transformer,,Temperature,C,27.5
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,transformer,,Temperature,C,27.5
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.82
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-05-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-05-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
