Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-05-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-05-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-05-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
