Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-05-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
852401,HILL STREET - HEDNESFORD,2023-05-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
