Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,transformer,,Temperature,C,20.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
