Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
852401,HILL STREET - HEDNESFORD,2023-05-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
