Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,transformer,,Temperature,C,29.1
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-05-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-05-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,transformer,,Temperature,C,30.1
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,transformer,,Temperature,C,30.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,transformer,,Temperature,C,30.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,transformer,,Temperature,C,31.1
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,transformer,,Temperature,C,31.4
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
852401,HILL STREET - HEDNESFORD,2023-05-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,transformer,,Temperature,C,31.4
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
852401,HILL STREET - HEDNESFORD,2023-05-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,transformer,,Temperature,C,31.4
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-05-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
