Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,transformer,,Temperature,C,31.4
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,transformer,,Temperature,C,31.3
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,transformer,,Temperature,C,31.3
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,transformer,,Temperature,C,31.1
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,transformer,,Temperature,C,30.9
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,transformer,,Temperature,C,30.9
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,transformer,,Temperature,C,30.7
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,transformer,,Temperature,C,30.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,transformer,,Temperature,C,30.5
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,transformer,,Temperature,C,30.5
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,transformer,,Temperature,C,30.5
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,transformer,,Temperature,C,30.5
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,transformer,,Temperature,C,30.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
