Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,transformer,,Temperature,C,30.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,transformer,,Temperature,C,30.5
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,transformer,,Temperature,C,30.5
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,transformer,,Temperature,C,30.7
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,transformer,,Temperature,C,30.9
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,transformer,,Temperature,C,30.9
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,transformer,,Temperature,C,30.7
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,transformer,,Temperature,C,30.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,transformer,,Temperature,C,30.3
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,transformer,,Temperature,C,30.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,transformer,,Temperature,C,30.7
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,transformer,,Temperature,C,30.7
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
