Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,transformer,,Temperature,C,24.6
