Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-05-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-05-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-05-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-05-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-05-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
