Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-05-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-05-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-05-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-05-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-05-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-05-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-05-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-05-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.04
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
852401,HILL STREET - HEDNESFORD,2023-05-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.68
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-05-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-05-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
