Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-05-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.09
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-05-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-05-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.64
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-05-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-05-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
852401,HILL STREET - HEDNESFORD,2023-05-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
