Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,transformer,,Temperature,C,27.2
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,transformer,,Temperature,C,27.5
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,transformer,,Temperature,C,27.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,transformer,,Temperature,C,27.5
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,transformer,,Temperature,C,27.9
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,transformer,,Temperature,C,28.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,transformer,,Temperature,C,28.7
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,transformer,,Temperature,C,29.0
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
