Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
852401,HILL STREET - HEDNESFORD,2023-05-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-05-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-05-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-05-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-05-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-05-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
