Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,transformer,,Temperature,C,23.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
