Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,transformer,,Temperature,C,24.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
