Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,transformer,,Temperature,C,23.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,transformer,,Temperature,C,23.6
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
