Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,transformer,,Temperature,C,25.3
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-05-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,transformer,,Temperature,C,26.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
