Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,transformer,,Temperature,C,27.2
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,transformer,,Temperature,C,27.5
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,transformer,,Temperature,C,27.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-05-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,transformer,,Temperature,C,27.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-05-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-05-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-05-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
