Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,transformer,,Temperature,C,32.5
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,transformer,,Temperature,C,32.2
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,transformer,,Temperature,C,31.9
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,transformer,,Temperature,C,31.5
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,transformer,,Temperature,C,31.1
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,transformer,,Temperature,C,30.7
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,transformer,,Temperature,C,30.4
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,transformer,,Temperature,C,29.9
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,transformer,,Temperature,C,28.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,transformer,,Temperature,C,28.6
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,transformer,,Temperature,C,28.1
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-05-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-05-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,transformer,,Temperature,C,26.8
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
