Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
