Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-05-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-05-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,transformer,,Temperature,C,27.3
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,transformer,,Temperature,C,27.5
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-05-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,transformer,,Temperature,C,27.9
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-05-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,transformer,,Temperature,C,28.1
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,transformer,,Temperature,C,28.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,transformer,,Temperature,C,28.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-05-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,transformer,,Temperature,C,28.6
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
852401,HILL STREET - HEDNESFORD,2023-05-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,transformer,,Temperature,C,28.7
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-05-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
