Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,transformer,,Temperature,C,28.9
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
852401,HILL STREET - HEDNESFORD,2023-05-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,transformer,,Temperature,C,29.1
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,transformer,,Temperature,C,29.1
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
852401,HILL STREET - HEDNESFORD,2023-05-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,transformer,,Temperature,C,29.2
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-05-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-05-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
852401,HILL STREET - HEDNESFORD,2023-05-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.85
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.89
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
852401,HILL STREET - HEDNESFORD,2023-05-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,transformer,,Temperature,C,29.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,transformer,,Temperature,C,29.4
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
852401,HILL STREET - HEDNESFORD,2023-05-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
