Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,transformer,,Temperature,C,29.5
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,transformer,,Temperature,C,29.6
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-05-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-05-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,transformer,,Temperature,C,29.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-05-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,transformer,,Temperature,C,30.1
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,transformer,,Temperature,C,30.1
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,transformer,,Temperature,C,30.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,transformer,,Temperature,C,30.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,transformer,,Temperature,C,30.2
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,transformer,,Temperature,C,30.4
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,transformer,,Temperature,C,30.5
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
