Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,transformer,,Temperature,C,34.7
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,transformer,,Temperature,C,34.4
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,transformer,,Temperature,C,34.1
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,transformer,,Temperature,C,33.7
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,transformer,,Temperature,C,33.3
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,transformer,,Temperature,C,32.9
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,transformer,,Temperature,C,32.4
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,transformer,,Temperature,C,32.0
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,transformer,,Temperature,C,31.8
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,transformer,,Temperature,C,31.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,transformer,,Temperature,C,31.1
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,transformer,,Temperature,C,30.1
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,transformer,,Temperature,C,29.2
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,transformer,,Temperature,C,28.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,transformer,,Temperature,C,28.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
