Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,transformer,,Temperature,C,28.2
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,transformer,,Temperature,C,27.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-05-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-05-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-05-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
