Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
