Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-05-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-21T03:00:00.000+00:00,transformer,,Temperature,C,20.4
