Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-05-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-05-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,transformer,,Temperature,C,24.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,transformer,,Temperature,C,24.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,transformer,,Temperature,C,24.9
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,transformer,,Temperature,C,25.0
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-05-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
