Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,transformer,,Temperature,C,25.2
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,transformer,,Temperature,C,25.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,transformer,,Temperature,C,25.4
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-05-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,transformer,,Temperature,C,25.6
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,transformer,,Temperature,C,25.7
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,transformer,,Temperature,C,25.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,transformer,,Temperature,C,25.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,transformer,,Temperature,C,26.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,transformer,,Temperature,C,26.2
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-05-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
