Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,transformer,,Temperature,C,26.3
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-05-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-05-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,transformer,,Temperature,C,26.8
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-05-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,transformer,,Temperature,C,27.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-05-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-05-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,transformer,,Temperature,C,27.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,transformer,,Temperature,C,27.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,transformer,,Temperature,C,27.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,transformer,,Temperature,C,27.4
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.16
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.46
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,transformer,,Temperature,C,27.9
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-05-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,transformer,,Temperature,C,27.9
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
