Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,transformer,,Temperature,C,27.9
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-05-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.69
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,155.3
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,transformer,,Temperature,C,28.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.8
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,transformer,,Temperature,C,28.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-05-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,transformer,,Temperature,C,28.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.01
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,transformer,,Temperature,C,28.5
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-05-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,transformer,,Temperature,C,28.5
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-05-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.92
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,transformer,,Temperature,C,28.5
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.98
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.81
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,transformer,,Temperature,C,28.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.68
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,transformer,,Temperature,C,28.7
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-05-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,transformer,,Temperature,C,28.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-05-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.07
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,transformer,,Temperature,C,29.0
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-05-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,transformer,,Temperature,C,29.2
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,transformer,,Temperature,C,29.2
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-05-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
