Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,transformer,,Temperature,C,29.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,transformer,,Temperature,C,29.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-05-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,transformer,,Temperature,C,29.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-05-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,transformer,,Temperature,C,29.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-05-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,transformer,,Temperature,C,29.9
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-05-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,transformer,,Temperature,C,29.9
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,transformer,,Temperature,C,30.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,transformer,,Temperature,C,30.2
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-05-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,transformer,,Temperature,C,30.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,transformer,,Temperature,C,30.6
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-05-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,transformer,,Temperature,C,31.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-05-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,transformer,,Temperature,C,31.1
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,transformer,,Temperature,C,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
