Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,transformer,,Temperature,C,31.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,transformer,,Temperature,C,31.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,transformer,,Temperature,C,31.9
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-05-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,transformer,,Temperature,C,32.1
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-05-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,transformer,,Temperature,C,32.1
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,transformer,,Temperature,C,31.7
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,transformer,,Temperature,C,31.3
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,transformer,,Temperature,C,31.4
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-05-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,transformer,,Temperature,C,31.4
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,transformer,,Temperature,C,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,transformer,,Temperature,C,31.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,transformer,,Temperature,C,31.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-05-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,transformer,,Temperature,C,31.1
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,transformer,,Temperature,C,30.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-05-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,transformer,,Temperature,C,30.2
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,transformer,,Temperature,C,29.4
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,transformer,,Temperature,C,28.5
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
