Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,transformer,,Temperature,C,27.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-05-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,transformer,,Temperature,C,26.7
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-05-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,transformer,,Temperature,C,26.5
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,transformer,,Temperature,C,26.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-05-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,transformer,,Temperature,C,26.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-05-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-05-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,transformer,,Temperature,C,27.1
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-05-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,transformer,,Temperature,C,26.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-05-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,transformer,,Temperature,C,26.4
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
