Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,transformer,,Temperature,C,25.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-05-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,transformer,,Temperature,C,22.5
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-05-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-05-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,transformer,,Temperature,C,22.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-05-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-05-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
