Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,transformer,,Temperature,C,22.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.29
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.45
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,transformer,,Temperature,C,21.7
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.57
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-05-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.06
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-05-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.52
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-05-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-05-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,transformer,,Temperature,C,21.1
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-05-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,transformer,,Temperature,C,21.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-05-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,transformer,,Temperature,C,21.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
